Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
