Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
