Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
