Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
