Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
