Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
