Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
