Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
