Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
