Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
