Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
