Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
