Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
