Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
