Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
