Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
