Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
