Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
