Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
