Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
