Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
