Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
