Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
