Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
