Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
