Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
