Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
