Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
