Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
