Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
