Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
