Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,16.5
