Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
