Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
