Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
