Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
