Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,13.4
