Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
