Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
