Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
