Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
