Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
