Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
