Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
