Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
