Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
