Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
