Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
