Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
