Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
