Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
