Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
