Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
