Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
