Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
