Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
