Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
