Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
