Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
