Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
