Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
