Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
