Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
