Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
